ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
269,2015-06,1082.219,26388.417,3404.5950000000003,0.5781084401709402,23.32850209115108
269,2015-07,0.0,0.0,0.0,0.0,0.0
269,2015-08,0.0,0.0,0.0,0.0,0.0
269,2015-09,73263.332,1835052.1759999997,326949.25200000004,39.1363952991453,22.710321754179194
269,2015-10,113255.468,2735307.7989999996,484962.0300000001,58.54811207609595,23.55255426984094
269,2015-11,98682.38599999998,2372704.6200000006,370586.95099999994,52.71494978632478,23.658162122880107
269,2015-12,125811.09700000001,2958887.5889999988,491555.9309999999,65.03882185690654,24.18663890540702
269,2016-01,78313.70000000001,1779535.4540000001,394373.494,40.48474979321754,25.033186563680943
269,2016-02,127747.68199999999,2980777.2990000006,473219.73399999994,70.59443081343943,24.378587357749012
269,2016-03,108977.967,2588143.8860000004,375323.396,56.33683157568239,23.951643710314176
269,2016-04,85843.02100000001,2051416.3800000004,279198.32,45.856314636752145,23.80324748056917
269,2016-05,140081.403,3368270.6979999994,651711.2160000001,72.41594447890817,23.656938099961465
269,2016-06,101355.75999999997,2402606.020000001,702610.4639999999,54.143034188034164,23.99666625880397
269,2016-07,92517.624,2207640.778,512419.18700000003,47.82755583126551,23.83861947851735
269,2016-08,80070.077,1859922.358,450965.1569999999,41.3927197063689,24.488403295040488
269,2016-09,117711.74100000001,2809875.1089999992,539313.0740000001,62.88020352564103,23.829657692270057
269,2016-10,104803.81200000002,2448474.3899999997,502944.75399999984,54.17897642679902,24.348182676315442
269,2016-11,96726.227,2202316.799,643081.1440000001,51.66999305555555,24.983282219047663
269,2016-12,79714.487,1751577.9770000004,924469.8189999999,41.20889526468155,25.887661269200034
269,2017-01,82763.42800000001,1894249.2709999995,620500.6749999999,42.78506410256411,24.853432622666354
269,2017-02,113198.993,2671661.1510000005,601507.4719999998,64.78880093864468,24.101619508920518
269,2017-03,139588.69100000002,3391393.201,347289.69299999997,72.16123397435898,23.413003356188153
269,2017-04,128409.926,3124832.743000001,279458.68000000005,68.59504594017093,23.375281894140933
269,2017-05,151132.629,3728828.5030000005,266782.81600000005,78.12894385856079,23.055304651403
269,2017-06,94715.68899999997,2306601.672,120111.119,50.59598771367519,23.35793030363906
269,2017-07,90710.37800000001,2253710.058,93837.51800000001,46.893288875103394,22.895175225626414
269,2017-08,109530.926,2675542.6190000004,129463.93100000001,56.622687138130686,23.286805935071765
269,2017-09,117376.80800000002,2954392.6910000006,410458.69899999996,62.70128632478633,22.599514666436285
269,2017-10,123112.55599999997,3141324.3209999995,105196.67499999999,63.64379445822993,22.29331277146619
269,2017-11,124820.949,3146427.134,203796.68899999995,66.67785737179487,22.566013279715122
269,2017-12,129820.75899999999,3342595.4749999996,239688.21200000003,67.11164133581472,22.09252529363678
269,2018-01,94241.875,2349654.091,93377.95899999997,48.71891801075269,22.815239103138833
269,2018-02,113654.375,3057890.4670000016,371242.1449999999,65.0494362408425,21.142155900238343
269,2018-03,105590.875,2762426.218,196183.42200000002,54.58585349462366,21.743063762014053
269,2018-04,0.0,0.0,0.0,0.0,0.0
269,2018-05,73822.625,2028668.5570000005,347444.03900000005,38.1630608974359,20.699670091138824
269,2018-06,128929.0,3370764.6700000004,114800.52199999997,68.87232905982906,21.75741115541398
269,2018-07,123050.75,3081685.073,47298.44499999999,63.61184346567411,22.71334241935586
269,2018-08,117128.375,2939479.0360000003,120194.647,60.55023521505376,22.666099388084444
269,2018-09,128461.625,1849462.1119999988,776413.2840000002,68.62266292735043,39.51054410903591
269,2018-10,148578.75,36759.55200000002,1586282.3999999994,76.80870037220843,2299.1723518556473
269,2018-11,128667.125,1570162.9790000003,2136157.829000001,68.73243856837607,46.613090859383114
269,2018-12,141186.75,2971298.664000001,2854175.2080000015,72.98736042183623,27.029167615511028
269,2019-01,99828.125,2971298.664000001,2854175.2080000015,51.60676437138131,19.11136224445415
269,2019-02,118592.75,2683753.6320000007,2577964.7040000013,67.87588713369964,25.136252630385503
269,2019-03,148749.5,2966306.563000001,2849379.8860000013,76.89697063688999,28.524925566389154
269,2019-04,121935.375,2778603.556000001,2669075.8070000014,65.13641826923077,24.962505234949745
269,2019-05,117067.25,1493636.6940000004,1434760.1180000005,60.51863626964433,44.583635571600816
269,2019-06,83566.75,957946.405,147559.02699999997,44.64035790598291,49.62235121946444
269,2019-07,21336.875,2467959.2130000005,152883.427,11.030229011579817,4.917879381974479
269,2019-08,66723.0,2309335.21,305386.005,34.49286600496278,16.435148234716433
269,2019-09,125955.875,3140672.842,157207.02999999997,67.28412126068376,22.81291424914568
269,2019-10,136203.875,3338217.332000001,53694.012,70.41143248552522,23.20918517990807
269,2019-11,126528.0,2997524.3599999994,718956.225,67.58974358974359,24.010928805262488
269,2019-12,126823.625,3038039.4540000004,61362.630999999994,65.562254445823,23.7460725729491
269,2020-01,98456.5,2297151.915,28587.585,50.897694375516956,24.380337546519353
269,2020-02,124018.375,2965642.2139999997,359746.5729999999,68.53358477011494,23.7876927003553
269,2020-03,130397.625,3186041.6920000003,203160.73999999996,67.40985576923076,23.28108758706727
269,2020-04,83605.75,1917137.777,590.7069999999999,44.66119123931624,24.80663519799461
269,2020-05,0.0,508587.826,146.07399999999998,0.0,0.0
269,2020-06,0.0,362534.798,691.9739999999999,0.0,0.0
269,2020-07,0.0,1516658.68,3931.4950000000003,0.0,0.0
269,2020-08,65961.5,2091485.2249999999,49015.74699999999,34.099203887510335,17.939930661794023
269,2020-09,1681.25,1891021.9330000002,24751.234999999997,0.8981036324786325,0.5057323899725845
269,2020-10,17759.5,2422933.856,1995.0720000000001,9.180882961124896,4.169406258580644
269,2020-11,107392.125,2687916.3959999997,33496.476,57.367588141025635,22.726979354122744
269,2020-12,4333.75,2310108.1,27487.927000000007,2.2403587675765095,1.0671281825873573
269,2021-01,36790.25,2424561.735,20220.678999999993,19.018946443341605,8.631465324048209
269,2021-02,112890.25,2798238.2109999997,17019.224000000002,64.61209363553112,22.948631376663503
269,2021-03,88996.75,2315898.8379999995,37093.67600000001,46.007418320926384,21.859468612218087
269,2021-04,21654.0,2484239.3289999994,46728.98999999999,11.567307692307692,4.958265033569961
269,2021-05,12862.25,875989.889,1248993.2610000002,6.649219396195202,8.352238574373164
269,2021-06,11.5,5521.792,1358559.8480000002,0.006143162393162394,1.184684851101478
269,2021-07,0.0,435556.04699999996,261061.971,0.0,0.0
269,2021-08,0.0,0.0,0.0,0.0,0.0
269,2021-09,0.0,0.0,0.0,0.0,0.0
269,2021-10,0.0,0.0,0.0,0.0,0.0
269,2021-11,0.0,0.0,0.0,0.0,0.0
269,2021-12,9.412,0.0,5.538999999999998,0.004865591397849462,0.0
269,2022-01,0.0,0.0,0.0,0.0,0.0
269,2022-02,0.0,0.0,0.0,0.0,0.0
269,2022-03,0.0,0.0,0.0,0.0,0.0
269,2022-04,0.0,0.0,0.0,0.0,0.0
269,2022-05,0.0,0.0,0.0,0.0,0.0
269,2022-06,0.0,0.0,0.0,0.0,0.0
269,2022-07,0.0,0.0,0.0,0.0,0.0
269,2022-08,8433.529,265035.29699999996,17880.952,4.359764784946236,18.10050384660023
269,2022-09,38429.634000000005,1482095.8869999999,236284.09099999993,20.528650641025646,14.749421409736364
269,2022-10,43748.515000000014,1254240.54,704621.522,22.616064412737806,19.84118103520505
269,2022-11,26507.108,659120.801,468252.941,14.159779914529915,22.876120094815015
269,2022-12,31712.033,780045.0409999997,883205.4449999998,16.393730872622,23.125410059707914
269,2023-01,21084.431,530870.026,1315071.228,10.89972653019024,22.59221010750128
269,2023-02,80063.139,1809675.6240000003,832559.1309999999,45.82368303571428,25.166157752534325
269,2023-03,6587.041,1283927.3180000002,669992.741,3.405211435070306,2.9183337999770895
269,2023-04,20817.726000000002,555637.937,72148.239,11.120580128205129,21.31210935116549
269,2023-05,32893.5,252559.62200000003,210719.613,17.004497518610425,74.08515700898536
269,2023-06,31304.25,0.0,44012.37,16.72235576923077,0.0
269,2023-07,21788.5,0.0,7584.067999999999,11.263699338296112,0.0
269,2023-08,19601.0,0.0,73764.42700000001,10.132857733664185,0.0
269,2023-09,28573.75,0.0,64600.62299999999,15.263755341880342,0.0
269,2023-10,30853.0,0.0,68976.97200000002,15.94964846980976,0.0
269,2023-11,36956.25,2015448.0259999996,203698.224,19.74158653846154,10.430408824146976
269,2023-12,28476.75,2488187.0649999995,715636.6529999998,14.721231389578163,6.510171543311999
269,2024-01,32638.25,3173599.451000001,138815.17199999993,16.872544458229942,5.850052859007336
269,2024-02,12037.0,1090815.101,100523.204,6.651746242263484,6.277000407361736
269,2024-03,0.0,0.0,0.0,0.0,0.0
269,2024-04,0.0,0.0,0.0,0.0,0.0
269,2024-05,0.0,0.0,0.0,0.0,0.0
